Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
432326,Trenant Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,21.4
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
432326,Trenant Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
432326,Trenant Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.15
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.48
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.1
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
432326,Trenant Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.44
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
432326,Trenant Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.78
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
432326,Trenant Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.12
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.1
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
432326,Trenant Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
432326,Trenant Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,21.5
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
432326,Trenant Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.13
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.07
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.91
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
432326,Trenant Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.08
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.1
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
