Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
432326,Trenant Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.02
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
432326,Trenant Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.09
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,21.6
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
432326,Trenant Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
